"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"140380,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,23";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6067,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,02";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,91";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"24/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"24/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"24/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"24/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786740101_029";"037867401000";"VILLEPREUX";"78";"78674";"Villepreux";"626896,906300001";"6860868,5901";"45000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
