"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"77,82";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"216,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"02/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1476,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"05/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2254,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2282,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"12/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2254,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2254,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"19/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"19/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2254,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"22/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"113,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"22/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2254,35";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"25/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"25/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1117,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1975,05";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2054,85";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"08/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13760,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2706,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"10/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12400,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2463,88";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"18/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14060,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2759,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"24/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15300,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3021,75";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S8";"30/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S9";"30/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/11/2016";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
