"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"07/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"07/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"22/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"22/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"972,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1691,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"502,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A6";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1478,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"450,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"02/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,61";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"03/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,72";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"04/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"05/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,81";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,98";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"86,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"83,17";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"11/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"12/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,14";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"13/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,87";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"14/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,59";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"15/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,94";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"16/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"84,91";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"17/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"77,40";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"18/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"74,51";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"19/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"20/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"21/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,24";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"22/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"116,68";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"23/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"70,47";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"24/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,25";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"25/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"58,34";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"26/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"27/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"28/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,11";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"29/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,21";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"08/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"972,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"16/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1691,64";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"23/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"502,92";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"29/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"29/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1478,28";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S9";"30/11/2016";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
