"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S11";"30/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"172,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S15";"30/11/2016";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,41";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,37";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"214,70";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1773,30";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"29/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QBPBO en m3/j (débit)";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"DOES est épisodique donc il faudrait le saisir en m3 (1098) et non en m3/j (1552). L'AESN demande malgré tout QDOES en m3/j (débit)";"A2";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"01/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1009,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"02/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1231,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"992,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"04/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"938,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"05/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1084,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"06/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1372,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"07/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"796,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"08/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1095,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1230,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"10/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1180,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"11/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"989,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"12/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"13/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"452,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"14/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1129,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"15/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"707,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"997,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"17/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1156,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892570101_029";"038925701000";"MIGENNES";"89";"89257";"Migennes";"737588,955300003";"6762255,0226";"26000";"EX donne MS en kg (code 1799) S4 donne Qex en m3 (code 1098) et MS en kg (code 1799). Doublon confirmé par Mme Vallée le 16/11/2012";"A6";"18/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1222,00";"67";"kg";"kilogramme";"";"Correcte"
