"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3555,23";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S15";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"448,80";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"01/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"02/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"03/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"04/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"05/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"06/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"07/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"08/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"09/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"10/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"11/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"12/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"13/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"14/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"15/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"16/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"17/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"18/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"19/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"20/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"21/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"22/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"23/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"24/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"25/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"26/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"27/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"28/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"29/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A2";"30/11/2016";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4742,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"06/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"06/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A6";"03/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A6";"16/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"A6";"23/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915990101_029";"039159901000";"SOISY SUR ECOLE";"91";"91599";"Soisy-sur-École";"663187,785800003";"6819130,7269";"2000";"";"S10";"30/11/2016";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
