"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"08/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"08/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"08/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"08/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"08/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1433";"Orthophosphates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"19/11/2016";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"19/11/2016";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"19/11/2016";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"19/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"19/11/2016";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"19/11/2016";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S12";"19/11/2016";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
