"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458027,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"23/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"23/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"23/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"23/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"23/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"S2";"23/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
