"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950230101_029";"039502301000";"ARRONVILLE";"95";"95023";"Arronville";"635298,396200001";"6897538,878";"1000";"";"A5";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"01/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"01/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"13/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"13/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"16/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"16/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"20/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"20/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950260101_029";"039502601000";"ASNIERES-SUR-OISE";"95";"95026";"Asnières-sur-Oise";"653071,612000004";"6893436,0582";"63000";"concentration : concentration eau brute";"S1";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
