"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"22/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,90";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"22/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"22/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"A6";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17411,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"S14";"30/11/2016";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3140,20";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953130101_029";"039531301000";"L'ISLE-ADAM";"95";"95313";"Isle-Adam";"642390,485100001";"6889710,9428";"20000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"475,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,75";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"11/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"13/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"22/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"25/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"26/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"28/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"29/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"30/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A3";"30/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6491,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"07/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"S15";"30/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"S4";"30/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953530101_029";"039535301000";"MAFFLIERS";"95";"95353";"Maffliers";"650513,647699997";"6887076,2482";"2000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1611,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"07/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
