"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"30/11/2016";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"297000,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"30/11/2016";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"243";"%";"pourcentage";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9973_029";"035003102000";"BARNEVILLE-CARTERET Nouvelle";"50";"50031";"Barneville-Carteret";"354777,999200001";"6929306";"13000";"";"S4";"30/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3059,10";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"01/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"S15";"03/11/2016";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"S4";"09/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"S4";"09/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"S4";"24/11/2016";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9975_029";"035040002000";"PICAUVILLE Nouvelle";"50";"50400";"Picauville";"378549,999399997";"6928516,0004";"2700";"";"S4";"24/11/2016";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"528,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"56,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9976_029";"035051002000";"SAINT-MARTIN-D'AUBIGNY/Base de loisirs";"50";"50510";"Saint-Martin-d'Aubigny";"384801,9987";"6905762,9989";"300";"";"A4";"17/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"02/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
