"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"03/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"0,11";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"04/11/2016";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13362,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"05/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"06/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"07/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"08/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1071,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"09/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"10/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"12/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"14/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"15/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"16/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"17/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"18/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"19/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"20/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"21/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"23/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"24/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"27/11/2016";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A3";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"01/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"02/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"03/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"5,00";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"05/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"06/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"07/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"08/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"09/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"10/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"11/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"12/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"13/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"14/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"15/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"16/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"17/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"18/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"19/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"20/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"21/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"22/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"23/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"24/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"25/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"26/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"27/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"28/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"29/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"30/11/2016";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"04/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"10/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"18/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"25/11/2016";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"01/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"02/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"03/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,15";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"04/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"05/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"06/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"07/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"08/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"09/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"10/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"11/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"12/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"13/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"14/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"15/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"16/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"17/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"18/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"19/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"20/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,18";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"21/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"22/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"23/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"24/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"25/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"26/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"27/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"28/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"29/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2016";"11";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"30/11/2016";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,65";"67";"kg";"kilogramme";"";"Correcte"
